Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.61
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.83
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.39
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
