Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
