Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
