Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
