Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
