Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.54
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.59
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,18.87
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.86
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
