Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.83
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
