Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
