Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.49
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.39
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,16.39
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,18.57
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,20.02
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722712,Hawksworth Crescent,2023-03-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-03-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
