Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,25.68
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.99
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722712,Hawksworth Crescent,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.7
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722712,Hawksworth Crescent,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,27.82
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.87
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.56
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.23
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.54
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.28
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.74
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.68
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.65
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.39
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.37
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
