Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.57
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.79
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722712,Hawksworth Crescent,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722712,Hawksworth Crescent,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722712,Hawksworth Crescent,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.24
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
