Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722712,Hawksworth Crescent,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
722712,Hawksworth Crescent,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.58
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
