Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
