Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,13.65
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-03-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
