Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,22.68
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.31
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,18.25
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.35
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.03
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.83
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.53
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.04
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.98
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
