Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.89
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722712,Hawksworth Crescent,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.9
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.48
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722712,Hawksworth Crescent,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.69
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.01
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.57
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722712,Hawksworth Crescent,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.13
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.64
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.33
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.33
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.21
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.86
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.73
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722712,Hawksworth Crescent,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.53
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722712,Hawksworth Crescent,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.9
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.71
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.46
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722712,Hawksworth Crescent,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.83
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.79
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
