Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.95
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722712,Hawksworth Crescent,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.62
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.52
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.52
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.58
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.63
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.6
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.25
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722712,Hawksworth Crescent,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.23
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.69
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722712,Hawksworth Crescent,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.4
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.08
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.85
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.26
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.67
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722712,Hawksworth Crescent,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
