Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.12
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722712,Hawksworth Crescent,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.5
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.56
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.54
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.54
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722712,Hawksworth Crescent,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.76
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722712,Hawksworth Crescent,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.74
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.99
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,20.32
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
