Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.75
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,20.63
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,22.23
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.99
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.63
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.94
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,20.28
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.09
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,19.01
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
