Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,18.09
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.06
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.07
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.5
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.76
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,17.09
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,16.9
