Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,14.22
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.54
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,23.19
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.11
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722712,Hawksworth Crescent,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.6
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.76
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.65
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
