Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.84
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,20.04
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.49
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.85
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
