Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.8
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
