Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-03-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
