Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
