Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.23
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.3
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
