Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,18.21
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,20.79
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,17.69
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.27
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.33
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722712,Hawksworth Crescent,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.89
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,18.26
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722712,Hawksworth Crescent,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.19
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.16
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722712,Hawksworth Crescent,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.89
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.59
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.4
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722712,Hawksworth Crescent,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.44
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
