Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.76
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,24.91
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.95
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.81
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.27
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.24
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.82
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.86
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.25
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.98
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.37
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.49
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,23.56
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.6
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.23
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.35
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.56
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.56
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.96
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.71
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
