Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.47
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.37
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.21
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722712,Hawksworth Crescent,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,25.83
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.29
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722712,Hawksworth Crescent,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.19
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.74
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.51
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.57
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
722712,Hawksworth Crescent,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.82
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722712,Hawksworth Crescent,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.45
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722712,Hawksworth Crescent,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
722712,Hawksworth Crescent,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722712,Hawksworth Crescent,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722712,Hawksworth Crescent,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
