Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
722712,Hawksworth Crescent,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
722712,Hawksworth Crescent,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.52
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.66
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
