Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.92
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.9
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.78
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722712,Hawksworth Crescent,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.07
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.7
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
