Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722712,Hawksworth Crescent,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
