Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.33
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
