Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.23
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
