Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
