Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.04
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.48
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,18.1
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.78
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.81
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.99
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,21.45
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.27
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.43
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,24.68
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.95
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
