Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.93
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.31
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.72
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722712,Hawksworth Crescent,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.98
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.67
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722712,Hawksworth Crescent,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.94
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.7
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.9
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722712,Hawksworth Crescent,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.73
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.9
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.36
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.94
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.55
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
