Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.79
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722712,Hawksworth Crescent,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.23
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.58
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722712,Hawksworth Crescent,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.69
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.66
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
722712,Hawksworth Crescent,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.07
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.45
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
722712,Hawksworth Crescent,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.98
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.59
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.31
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722712,Hawksworth Crescent,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.61
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.08
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.63
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
722712,Hawksworth Crescent,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.75
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.19
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.42
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722712,Hawksworth Crescent,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.81
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.92
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.94
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722712,Hawksworth Crescent,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
