Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722712,Hawksworth Crescent,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.7
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.84
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
