Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.87
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
