Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.27
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.27
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
