Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.37
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.23
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.85
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
