Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.21
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.77
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
