Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.11
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.8
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
