Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.35
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.4
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.23
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,18.46
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
