Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.64
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.17
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.18
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.94
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.85
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.43
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722712,Hawksworth Crescent,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,29.24
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.29
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.3
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722712,Hawksworth Crescent,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.9
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.59
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.55
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722712,Hawksworth Crescent,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.94
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.26
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.58
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.36
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.47
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
