Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.75
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.48
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.1
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.21
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.7
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.8
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.07
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.04
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.73
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.04
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.5
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722712,Hawksworth Crescent,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.24
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.54
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.73
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.91
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.63
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.68
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,164.1
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.74
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.61
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.75
