Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.42
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.33
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.94
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.64
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.89
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722712,Hawksworth Crescent,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.66
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.09
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.78
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722712,Hawksworth Crescent,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.11
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.36
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.09
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722712,Hawksworth Crescent,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
722712,Hawksworth Crescent,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.87
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722712,Hawksworth Crescent,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.49
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722712,Hawksworth Crescent,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.86
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.21
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722712,Hawksworth Crescent,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.68
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
