Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.58
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
