Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
