Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.54
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
