Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.83
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
