Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
