Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.7
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722712,Hawksworth Crescent,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722712,Hawksworth Crescent,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
