Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722712,Hawksworth Crescent,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,13.9
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
