Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.77
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.49
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.9
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722712,Hawksworth Crescent,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.43
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722712,Hawksworth Crescent,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.54
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.54
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.71
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.57
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.81
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.95
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
722712,Hawksworth Crescent,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.52
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.87
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.41
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722712,Hawksworth Crescent,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.67
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.99
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722712,Hawksworth Crescent,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
722712,Hawksworth Crescent,2023-03-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.67
722712,Hawksworth Crescent,2023-03-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
