Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.45
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.34
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.29
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722712,Hawksworth Crescent,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.56
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.02
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
