Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
722712,Hawksworth Crescent,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
