Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
722712,Hawksworth Crescent,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
