Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.18
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,17.62
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,17.74
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.17
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.25
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.16
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.03
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,18.9
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.76
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
