Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.62
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.82
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.66
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.65
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.45
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.7
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.08
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.52
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,23.05
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.57
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.02
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.27
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
