Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.36
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.99
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.03
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,27.66
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.35
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.32
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722712,Hawksworth Crescent,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.95
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.27
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.59
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,22.86
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.8
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.96
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.66
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.19
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.71
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722712,Hawksworth Crescent,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.5
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,28.38
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.85
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.34
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
