Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.25
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.6
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.6
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.52
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.81
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.69
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.35
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
