Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722712,Hawksworth Crescent,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
